Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
