Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
