Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
