Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,47.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,43.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
