Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
