Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
