Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,28.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,18.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
