Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
