Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,51.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,7.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,7.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
