Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,39.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,30.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,31.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,26.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
