Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,52.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,44.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,30.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,5.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,32.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,5.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
