Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,6.4
