Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,48.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
