Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,6.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,42.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,6.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,42.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,10.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
