Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,45.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,6.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,21.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,10.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,6.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,9.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,21.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.09
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,8.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,8.9
