Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,9.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,8.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.76
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,9.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,9.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,9.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,7.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,10.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.54
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,6.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
872315,"CHESTNUT GROVE,ETWALL",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
